Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.33
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,28.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.42
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,29.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,29.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,29.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.7
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.61
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.59
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,29.8
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
922075,SILVERDALE DRIVE K 42,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
