Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.64
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.32
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.13
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.07
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.41
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,30.7
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.36
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
922075,SILVERDALE DRIVE K 42,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,30.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.08
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,31.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.48
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.61
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.33
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.16
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,31.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.82
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.15
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,31.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
