Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.45
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.43
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.75
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.49
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.38
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.79
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
922075,SILVERDALE DRIVE K 42,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.53
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.55
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.08
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,31.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.65
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.52
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
922075,SILVERDALE DRIVE K 42,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.36
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,31.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.17
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.96
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.95
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.12
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,31.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.06
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.33
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.46
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.12
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,31.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.52
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.37
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.58
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.74
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.41
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.79
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.53
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.23
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,31.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.45
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.54
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.69
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,32.0
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.23
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.27
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
922075,SILVERDALE DRIVE K 42,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.96
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.73
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,71.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,32.1
