Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.56
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.27
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.49
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.47
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.37
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,32.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.38
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.99
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.09
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,88.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.46
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.37
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,32.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.13
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,100.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.25
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.74
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.19
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,57.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.57
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.75
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,32.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.93
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.38
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.86
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.08
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.76
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,194.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.01
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.02
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,87.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,166.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.95
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.19
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
922075,SILVERDALE DRIVE K 42,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.76
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.26
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,173.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.68
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.6
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.15
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.1
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,31.7
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.79
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,117.3
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.73
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
922075,SILVERDALE DRIVE K 42,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.71
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.27
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.46
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.32
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,86.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,181.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,31.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.32
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.78
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.21
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.25
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,185.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.83
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,31.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.98
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.37
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.25
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.86
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.25
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.65
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.24
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,189.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.97
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.42
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.93
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.46
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.06
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,140.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.41
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.81
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,188.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.08
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
