Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,31.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.13
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.85
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.27
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.81
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.12
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.88
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.58
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.97
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,194.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.07
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,30.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.33
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.84
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.45
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.15
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.9
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.44
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.29
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.01
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,202.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.06
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,30.5
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.45
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,115.81
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
922075,SILVERDALE DRIVE K 42,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.79
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,55.69
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,112.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,234.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.01
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.21
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.48
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,215.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.09
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.18
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,56.77
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,123.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,239.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.37
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,29.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.51
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.18
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.13
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.54
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.05
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.17
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,58.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.41
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,247.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,153.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.13
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.65
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,29.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.15
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,129.26
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.32
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.05
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.59
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.41
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,51.39
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,217.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,179.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.46
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.96
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,29.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.17
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.91
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,147.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.56
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,50.49
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,212.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.53
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,74.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,28.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.48
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,127.38
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.94
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.58
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.24
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,145.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.21
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.06
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,49.23
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.42
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,208.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.03
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.26
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.37
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.61
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
922075,SILVERDALE DRIVE K 42,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.31
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.02
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.07
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.29
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.22
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,78.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,191.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.11
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
