Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,117.98
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.84
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.32
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.72
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.69
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.69
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.19
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,83.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,177.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.14
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,27.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.33
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,102.28
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.65
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.59
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.11
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.82
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,178.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.16
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,27.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.42
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,99.59
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.96
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.33
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.01
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,158.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,27.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.93
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.33
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.75
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.39
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,113.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,201.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.25
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.76
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,104.88
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.17
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.06
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,187.0
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.41
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.45
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.69
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
922075,SILVERDALE DRIVE K 42,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.56
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.22
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.48
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.31
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.05
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.38
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,26.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.48
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.13
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.15
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.35
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,26.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.36
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.52
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.07
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.29
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.01
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
