Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,26.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.57
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.82
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.36
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,147.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.18
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.61
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.26
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,159.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.08
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.36
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.06
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.86
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.43
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,146.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.9
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.06
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,97.1
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.47
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
922075,SILVERDALE DRIVE K 42,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.61
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.12
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.63
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.61
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,25.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.76
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.55
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.86
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.16
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.49
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.86
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.66
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,84.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.73
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.54
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.47
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.51
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,173.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,25.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.55
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.32
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.06
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.88
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,85.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,183.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.48
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.67
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.08
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.64
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.83
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,190.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.95
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.62
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.05
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.39
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.92
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,160.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.04
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,24.9
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.87
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,105.72
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
922075,SILVERDALE DRIVE K 42,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.43
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.75
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,84.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,155.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
