Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.32
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.42
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.88
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.63
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,24.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.07
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,103.99
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,222.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.46
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.83
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.76
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.17
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,100.18
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.43
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.37
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.55
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,105.17
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,212.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.48
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.84
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.22
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,114.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,164.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.42
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,111.41
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,243.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.95
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,93.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.26
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.36
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,92.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.8
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.69
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,112.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,171.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.19
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,121.38
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,296.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.9
922075,SILVERDALE DRIVE K 42,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.74
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,142.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.16
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.98
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.97
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,105.28
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,218.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.53
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.76
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.54
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.35
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.11
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.88
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,91.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.78
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.69
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.62
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.62
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
