Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.67
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.15
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.82
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,217.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.11
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.98
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.06
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.23
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,22.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.24
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.65
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
922075,SILVERDALE DRIVE K 42,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.78
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.66
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,22.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.13
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.99
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.18
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.98
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,21.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.45
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.13
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.17
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.24
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,135.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.87
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.88
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.84
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.65
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.06
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.89
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.75
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.8
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,21.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.76
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.04
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
922075,SILVERDALE DRIVE K 42,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.77
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.61
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,74.8
