Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,157.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,21.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.11
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.48
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.34
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,94.05
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.42
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.66
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.06
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,88.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.31
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,20.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.24
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.68
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.45
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.01
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,86.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.78
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.99
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.64
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.68
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,170.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,20.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.16
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.25
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
922075,SILVERDALE DRIVE K 42,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.82
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.71
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.77
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.3
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.15
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
922075,SILVERDALE DRIVE K 42,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.08
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,20.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.37
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.95
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.05
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.71
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.14
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.94
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,87.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.69
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.91
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.47
