Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,93.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,19.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.11
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.38
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,106.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.95
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.39
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.65
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,87.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,154.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,19.3
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.14
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.09
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.51
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
922075,SILVERDALE DRIVE K 42,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.57
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.08
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,19.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.27
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.11
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.69
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.38
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.17
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.92
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.41
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.12
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,87.51
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.43
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.33
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,18.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.69
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.94
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.93
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,18.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.55
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.13
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.59
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,18.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.43
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
922075,SILVERDALE DRIVE K 42,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.17
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
