Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.63
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.12
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.55
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
922075,SILVERDALE DRIVE K 42,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.49
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
