Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
922075,SILVERDALE DRIVE K 42,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,19.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,19.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,19.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,19.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,19.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
922075,SILVERDALE DRIVE K 42,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
