Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,20.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,20.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
922075,SILVERDALE DRIVE K 42,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,20.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
