Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,21.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,21.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
922075,SILVERDALE DRIVE K 42,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,21.3
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922075,SILVERDALE DRIVE K 42,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,21.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.69
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.21
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,22.3
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
922075,SILVERDALE DRIVE K 42,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
