Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
922075,SILVERDALE DRIVE K 42,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.76
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.38
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
