Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922075,SILVERDALE DRIVE K 42,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,24.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
922075,SILVERDALE DRIVE K 42,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
